Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-61.37
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,64.81
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22689
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13207
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14614000000000002
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92758
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95364
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86954
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93686
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95004
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93954
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,75.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95932
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97211
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98108
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,121.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.06
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15217999999999998
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14445999999999998
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2415
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93237
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86703
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,79.62
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12212
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.4107
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19603
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97571
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93625
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99188
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96722
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,82.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,125.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,125.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.62
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97812
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99609
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.5
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23937
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18825
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11986
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97848
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84344
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95608
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
