Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,119.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,124.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.12
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,102.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,102.38
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,100.62
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,100.88
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96417
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-56.63
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.25
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27269
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25496
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17321
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95395
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99545
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95718
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,118.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,118.88
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99088
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98599
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.19
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25835
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28600000000000003
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11611
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97253
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93411
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,108.12
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,108.38
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.25
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,109.38
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,110.75
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,95.38
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,95.88
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99091
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31539
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26821
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.45388
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86944
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98883
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94702
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,36.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,122.5
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,123.62
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,151.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,154.25
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.12
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.87
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,68.62
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24825
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18752
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.31841
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.952
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90835
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98547
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8847
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99152
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94916
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
