Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,107.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,109.12
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.38
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98972
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,140.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.25
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0233
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1668
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07109
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.44
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9386
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8273299999999999
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96124
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97412
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99847
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,95.38
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,95.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,95.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,145.38
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,145.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.75
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.81
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18776
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14390999999999998
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33492
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90692
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8442700000000001
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98279
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99628
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91681
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,98.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,99.38
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,110.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,110.25
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.12
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97269
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97201
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16841
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13753
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2332
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95151
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89905
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.75
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99756
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94229
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,101.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,101.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,105.12
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.88
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94711
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98022
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.88
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.81
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.13
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20021
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13219
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15877
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93127
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95068
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93704
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,22.88
