Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90176
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96448
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,93.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.75
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.57
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.44
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.37
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10607
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08757000000000001
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07689
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93439
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8611700000000001
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85278
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98282
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95917
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99207
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98907
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.63
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-140.81
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0884
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08461
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27248
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89346
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91971
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84625
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87265
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90433
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99481
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97861
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,36.69
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19786
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11086
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1082
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95499
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.69
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85687
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80813
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92938
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,77.5
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96051
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99448
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11748
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2206
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18056
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
