Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,89.13
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-78.25
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0247
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1592
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00121
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7025100000000001
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62402
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76941
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.31
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9509
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8374299999999999
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.60311
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95856
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99002
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.94
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09346
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10134
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08504
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-93.31
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-50.94
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.31
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.01637
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49548
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.65863
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.63
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90607
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8800600000000001
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7437699999999999
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95831
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97961
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.31
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.81
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13173
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17458
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22615
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90018
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90655
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84286
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96097
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86587
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.5032
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94849
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97952
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-84.13
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-132.87
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08104
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02098
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.09398
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-108.56
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9234
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.22371
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73458
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8488700000000001
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95648
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
