Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.75
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06407
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.36699
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12752
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84952
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94238
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94458
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8486600000000001
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.58245
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95596
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08192999999999999
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18828
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21382
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8573299999999999
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93402
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.81
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94986
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89786
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89346
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95669
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99408
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98422
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-163.81
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-156.13
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05406
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2014
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02965
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87424
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92181
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.07
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8728600000000001
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93869
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8962100000000001
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,98.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.88
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,26.19
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,110.69
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17101
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28969
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06456
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96637
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98962
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83325
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86926
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94171
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9000799999999999
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
