Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,117.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,117.88
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,117.75
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96469
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98761
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.06
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17060999999999998
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0789
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16094
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93545
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92612
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89917
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.37
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89255
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91742
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89541
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.75
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-125.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15077000000000002
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17182999999999998
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04866
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89618
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8513200000000001
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8824799999999999
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8356299999999999
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82773
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98828
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.44
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23079
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2210300000000001
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17733
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89279
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8640700000000001
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8889799999999999
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93576
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89691
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,110.5
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,110.88
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.75
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94965
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9653
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.31
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.31
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18578
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22051
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15367
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86679
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77105
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
