Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89139
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8728899999999999
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88608
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98047
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.87
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03999
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28249
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06892999999999999
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8486299999999999
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85806
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97061
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95468
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92697
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99527
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99109
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99353
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-103.93
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11537
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12627
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11232
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92798
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96017
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8616
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9104
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98538
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92255
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,91.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98318
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99307
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-52.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.44
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.13
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11861
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0826
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14943
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92801
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94098
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83645
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95929
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94342
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8963899999999999
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,77.5
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99384
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98648
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,27.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-149.31
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.37
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21599
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01509
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15535
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.25
