Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98346
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8630700000000001
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88266
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95892
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98267
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,87.25
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,101.12
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,102.75
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99445
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99133
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.31
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-114.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18892
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23769
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19438
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9707
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96222
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8454299999999999
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7367199999999999
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81689
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,88.75
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96191
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.5
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,60.19
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.13
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12117
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14055
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20867
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78332
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90402
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81881
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97598
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98627
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.31
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.31
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00938
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03902
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21025
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.13
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69885
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71148
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94519
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94702
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.94
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9653
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.87
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-129.19
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.19
