Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08641
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06184
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10076
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7196600000000001
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54174
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8511299999999999
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9379
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91495
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,74.12
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97891
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-83.25
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06596
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1013
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09462
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96988
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85141
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8941600000000001
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95938
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97357
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97494
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97894
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.75
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.06
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06239
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35683000000000004
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13719
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94018
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95709
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,103.12
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,103.5
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.25
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.06
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,30.13
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,29.56
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,9.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8779600000000001
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8613
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8654799999999999
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Max),A,76.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-63.94
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.87
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11064
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02818
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18437
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.81
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91531
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48894
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9375
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97009
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.953
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99594
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,119.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,119.88
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,106.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,106.25
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.12
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
