Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99014
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-74.44
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.94
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12697
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.055679999999999986
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07115
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-84.06
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93469
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.08864
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92523
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.57
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87915
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.68075
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,104.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9931
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99615
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.94
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.44
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12847
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13810999999999998
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1379
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95697
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8725
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7246100000000001
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85885
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99057
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99469
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,110.38
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,110.88
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.62
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,107.25
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,108.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.62
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,32.81
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,29.19
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.87
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,8.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.83688
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8709399999999999
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,19.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15862
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12712
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27669
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96271
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97089
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82873
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95315
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86969
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,108.88
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,109.38
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,126.25
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,131.12
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96103
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,36.56
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,80.13
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.38756
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09978
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.015
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.31
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98596
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91907
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4900100000000001
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8826299999999999
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.61456
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
