Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,103.38
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,106.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97171
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95615
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.5
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-124.94
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14022
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14296
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01363
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-60.69
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8519899999999999
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96161
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.35344000000000003
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,73.88
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83746
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92663
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.04314
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97574
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.13
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-137.56
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13918
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16939
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03706
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.81
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8483299999999999
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.47323
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87826
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97382
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,90.38
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98541
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98291
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-134.37
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.69
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06844
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10195
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01439
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85351
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93231
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76858
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,23.25
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90372
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95734
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.48357
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-112.07
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,68.94
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.12797999999999998
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08628999999999999
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21151
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87713
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90524
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90539
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9508
