Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97189
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,86.38
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,76.62
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-92.56
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.81
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.75
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01939
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26763000000000003
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08167999999999999
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.44
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76898
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90112
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87472
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87445
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.0284
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,80.5
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,98.62
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,141.06
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.37
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00771
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02614
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15315
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91785
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95886
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94525
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76831
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,71.5
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,97.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,97.88
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98917
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98492
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,162.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07747000000000001
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29223000000000005
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17736
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93631
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94385
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95612
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97586
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92261
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,99.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.5
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.31
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07875
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20031
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13429000000000002
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96823
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92609
