Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9696
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89905
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90146
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,93.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.44
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.13
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15227000000000002
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06447
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05122
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96664
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88403
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8763700000000001
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,37.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,153.5
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,153.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,153.75
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97992
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99222
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,147.06
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.75
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.56
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1205
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05766
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18029
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92825
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94861
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9107
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92859
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8922700000000001
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91778
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99188
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,114.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00267
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25188
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09816
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90106
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93463
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90246
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86069
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9472
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9002100000000001
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98999
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96924
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97922
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.31
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-107.81
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09462
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16655
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02547
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
