Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9469
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8843700000000001
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94369
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90594
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98837
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-118.94
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-71.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.37
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09886
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00972
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08248
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90869
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9191
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93201
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.69
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94617
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9505
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90555
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98566
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96039
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07948
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11934000000000004
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25887
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91833
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91168
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95224
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.888
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99902
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,122.5
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,122.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.62
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97232
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92355
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9856
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-170.19
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10695
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18199
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11357
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89133
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9263
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91669
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80792
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89026
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91571
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97891
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96982
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,N Current (Min),A,0.0
