Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.81
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-106.81
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14107
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15349000000000002
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21328000000000005
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8776799999999999
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7842399999999999
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92953
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9465
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99881
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,126.12
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,126.62
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9877
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95508
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.75
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0255
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14958
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19133
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87759
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94318
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95071
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78894
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98004
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92313
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,90.38
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95563
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99191
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-172.94
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-86.94
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03227
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14025
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17675
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89255
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91235
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94653
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.44
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71963
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88687
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93408
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,89.62
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99371
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.69
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1256
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17082
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12276
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8832700000000001
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92471
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.31
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76745
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89633
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93179
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,63.62
