Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98343
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.63
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,45.38
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06465
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33709
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08544
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93362
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95871
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8658399999999999
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82916
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91876
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92923
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,91.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,91.38
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-119.44
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.31
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.19
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.04042
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17952
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20418
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90634
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95685
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82153
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82525
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88046
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94491
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.81
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96506
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99594
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-100.69
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.56
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07726
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15007
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17653
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91089
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91812
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8981600000000001
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8183
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95209
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,96.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,96.62
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98279
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98053
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-88.94
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.75
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06316000000000001
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09993
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16591
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8645299999999999
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93668
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8446299999999999
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.37
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72082
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8813200000000001
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95853
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
