Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,80.5
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9877
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98083
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99063
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.62
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11794
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16230999999999998
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08628999999999999
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85739
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8580899999999999
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.19
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68457
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8826299999999999
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95566
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99316
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.94
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09093
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17485
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14983
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9115
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70605
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88635
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94403
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,30.31
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.06
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12377
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15859
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1295
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98804
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9501
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94183
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95099
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,97.88
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,93.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.75
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98337
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.961
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.13
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-88.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10552
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10625
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.075
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90338
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8875700000000001
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8776200000000001
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
