Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.62
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79385
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89517
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95969
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97971
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93616
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-100.06
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.030930000000000006
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17443
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13069
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85431
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88833
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78982
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77005
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89731
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95438
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97623
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.69
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12111
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22631
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06551
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88528
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93793
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7973
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81927
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8862
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95074
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98978
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99609
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.37
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.69
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-122.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12474
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10231
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12886
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98804
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8960299999999999
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8407600000000001
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.13
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69201
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8653200000000001
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95761
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,89.81
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.31
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13365
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03902
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21318
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
