Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94958
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90954
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7993399999999999
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79925
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94928
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9541
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.25
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29247
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14922
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10277
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98114
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92816
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94452
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.19
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72039
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77584
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99451
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92584
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94754
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97794
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-70.81
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03706
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01485
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12508
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98776
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87439
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94238
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8277899999999999
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7857
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9444
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.03
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18004
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1371
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14543
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82278
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86984
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92102
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.31
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73242
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82315
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94293
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94913
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.12
