Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-120.88
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,160.5
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08809
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07198
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02495
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83883
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96155
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8977
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-41.13
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6742199999999999
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83362
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94217
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94818
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95004
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.69
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00923
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13591
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10372
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85885
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94345
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.44
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6842
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82144
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95148
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94632
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96396
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97992
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.37
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.87
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15217999999999998
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11592
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,2e-05
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90234
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95517
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87146
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71386
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94144
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93387
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94473
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,91.12
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.31
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03404
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15895
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09535
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8880600000000001
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96023
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8849799999999999
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8385299999999999
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9086
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94397
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
