Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95248
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.62
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04179
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12566
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05006
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8561700000000001
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96811
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90005
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.37
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69494
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.73754
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94522
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94778
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.19
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05846000000000001
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14635
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13179000000000002
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8717600000000001
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91492
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7610100000000001
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81079
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94049
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94507
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97632
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,66.12
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.25
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08415
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11192
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00371
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8672200000000001
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9639
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93475
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.19
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73721
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8117
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96414
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97366
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98389
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,43.5
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.13
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-91.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0739
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24208
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03368
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8922399999999999
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.909
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
