Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79196
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8345
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95856
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.69
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02684
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21138
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12929000000000002
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89502
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96591
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85431
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83441
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90875
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96811
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,55.06
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1361
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16078
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10741
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90381
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97385
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8708799999999999
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80658
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9176
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92206
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96634
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98392
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-114.75
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,176.06
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00609
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21752
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03294
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8504299999999999
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8928200000000001
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-41.94
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67184
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93091
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95288
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-107.69
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,46.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.94
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01769
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09822
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18315
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
