Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86621
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96793
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8779299999999999
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81326
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94275
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96258
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97812
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.69
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,149.44
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05824
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0605
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10802
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8554700000000001
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97015
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88681
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8211299999999999
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90835
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96841
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98532
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99493
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,128.43
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.31
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0056
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04543
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11797
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88013
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96268
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9393
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79446
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92349
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98398
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96139
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.69
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,51.32
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1252
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12645
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13909000000000002
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8496100000000001
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96118
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93283
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8313
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90552
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95755
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98178
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.81
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.81
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01244
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1754
