Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01619
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83267
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96432
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91949
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.94
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72811
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86893
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93146
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94498
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,37.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03575
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21309
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01976
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8312
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97775
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91147
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80267
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78799
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92349
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94583
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95743
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,109.31
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0898
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18767
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20327
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89499
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88354
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85455
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7407199999999999
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97061
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05583
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11659
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08196
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8773799999999999
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95343
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8653200000000001
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75305
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80584
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95813
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97266
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,5.0
