Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.81
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.94
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0006900000000000001
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05165
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14226
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8922100000000001
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8431700000000001
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87451
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86682
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95193
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.19
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01897
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15093
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.015819999999999997
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89679
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95746
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8859799999999999
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7469399999999999
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91202
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96158
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96414
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.69
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10201
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04378
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08412
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91501
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95935
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8470700000000001
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79257
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91846
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96503
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96152
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18602
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07884
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05144
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8815299999999999
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95398
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8310200000000001
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77963
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90613
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94232
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
