Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94992
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.949
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.94
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,114.81
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04222
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02922
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06715
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85757
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95029
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92358
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91119
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94983
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95279
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97275
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98645
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.87
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15871
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11805999999999996
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02074
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8956299999999999
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92831
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8856799999999999
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8385600000000001
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87628
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90277
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96573
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,31.56
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,35.25
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13463
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01405
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18569
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90747
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.948
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.19
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78238
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8992
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9743
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,104.69
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,82.75
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05803
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07282999999999999
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08562
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8981600000000001
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95377
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8760399999999999
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8237
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91223
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95285
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
