Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78784
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90539
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96356
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93039
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.81
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1295
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18047
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00179
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93045
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97379
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91363
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8318200000000001
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89538
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96918
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95407
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.19
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.81
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06777000000000001
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24977
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10381
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93576
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84073
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86419
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97113
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98523
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.94
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23977
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04631
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11421
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96927
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92889
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92139
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97379
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,71.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95718
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96381
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.13
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.69
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.07
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10576
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11156
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18556
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
