Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18346
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16832
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25121
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94263
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96991
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90753
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96149
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,237.56
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,87.12
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96817
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97678
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.56
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,40.56
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12730999999999998
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2853
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13602999999999998
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.949
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96075
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97327
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97037
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,93.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95816
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97324
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.75
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.88
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22341
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14723
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14247
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88461
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92474
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96643
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,96.25
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95859
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.69
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27886
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20507
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98428
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99673
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95074
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,83.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8602
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90924
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92898
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,124.75
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,125.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
