Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9585
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97443
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-107.87
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11421
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2578
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26934
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96533
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98618
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90561
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91485
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,84.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,105.5
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,105.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95026
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96927
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9733
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.31
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31475
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29146
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13863
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9577
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8912
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94162
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,94.25
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92663
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98022
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22948
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26296
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28502
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94946
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91916
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96863
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,237.08
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96371
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.38
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29949000000000003
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23186
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11742
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92865
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91284
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.948
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.2
