Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.31
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,95.88
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,111.5
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,112.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.75
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97876
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,40.81
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.31
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09425
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19786
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16164
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97632
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9855
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9313
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.94
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92959
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93512
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,100.75
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96139
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98242
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-63.81
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24907
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1136
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18422
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98526
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94925
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93704
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8924200000000001
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9454
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,90.75
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.37
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.56
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26354
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22359
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14372
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98166
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90704
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93402
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84472
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99591
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17122
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11772
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10097
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96976
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90188
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90878
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
