Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95276
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8624200000000001
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89313
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98923
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96551
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,124.5
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,125.5
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.75
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97403
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27169
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28301
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17104
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94672
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8233299999999999
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9386
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,113.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,113.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95093
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97958
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98914
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,50.88
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.44
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13054000000000002
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20543000000000008
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15105
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9473
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8931899999999999
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95532
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97617
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95666
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.06
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.34908
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16423
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1122
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97476
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95792
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9555
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94745
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95554
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,82.12
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96008
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.19
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
