Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18154
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14376
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1382
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96585
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91626
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95261
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,88.62
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,84.12
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98816
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97842
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-143.94
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0652
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0782
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24047
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96838
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93042
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94095
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94855
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,99.25
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,93.62
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95123
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97971
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,76.31
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11696
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.36141
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18337
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97317
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98676
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96118
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82742
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9093
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99252
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,99.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,94.88
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,95.12
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95212
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.56
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17476
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04854
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14388
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94809
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96692
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92392
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8590700000000001
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8602
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
