Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95492
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98984
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,99.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13606
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.34359
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04854
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93497
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95187
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88818
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99084
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,112.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,112.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,117.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,117.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,99.38
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.88
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96976
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98853
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,66.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14174
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.38845
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10997
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8948299999999999
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95209
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8135
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91687
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9422
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,128.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,128.88
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.75
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95865
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97369
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12407
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2795
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25637
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79403
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97549
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81137
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95908
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,128.62
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,129.5
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96274
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97406
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.69
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.88
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09273
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37816
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0486
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80569
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9599
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95499
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98267
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95819
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
