Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,126.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,128.25
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.88
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,85.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,85.38
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97089
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.06
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10179
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25093000000000004
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16097
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78613
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96503
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9599
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95761
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99268
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94699
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,113.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,114.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.88
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95666
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97827
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,46.44
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16905
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37075
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17545999999999998
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95773
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94849
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,113.75
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,113.88
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,106.5
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,106.5
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95758
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97989
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.25
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.30977
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23754
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09468
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97015
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94675
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93313
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,99.75
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,105.75
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.12
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,101.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96381
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,152.56
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.37
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.06
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03243
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06654
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26027
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93127
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92438
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99548
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90716
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
