Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,112.5
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,112.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,91.5
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96197
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97894
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25777
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13494
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2072
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96405
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89291
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96973
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95608
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99088
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91571
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94446
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99258
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.19
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09886
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06606000000000001
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09899
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83621
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90939
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.07
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8675799999999999
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90478
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,40.63
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,32.43
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,31.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7579600000000001
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.84378
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8512200000000001
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.75
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07787000000000001
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18975
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1425
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93771
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94537
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97018
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90872
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,98.62
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96335
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,31.63
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.87
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10637
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25719000000000003
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15056
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92651
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95792
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
