Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.56
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92834
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8242799999999999
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96869
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98996
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.94
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04274
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22344
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19783
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90655
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95169
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89923
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8414
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8408200000000001
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77453
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9675
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,68.44
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1519
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13176
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16152
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84808
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94437
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7743800000000001
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9487
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78854
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96713
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-99.94
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11821
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03764
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17115999999999998
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93909
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7598199999999999
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9454
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96432
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86065
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.69522
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,75.88
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95596
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.25
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1093
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05623
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13118
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
