Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-107.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.36245
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.21959
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94299
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.31
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94748
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93851
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98309
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.12
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16909000000000002
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09499
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20162
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7832899999999999
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94153
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.67376
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91299
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9599
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98349
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-141.06
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-106.81
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.44
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.058
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.10085
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30593000000000004
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-138.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-114.62
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.54662
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30376
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97259
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,83.63
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98645
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.03182
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95724
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98923
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-157.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12267
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2221
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02016
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.5
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.34347
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61288
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-177.44
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96851
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94943
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.914
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96402
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97842
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97513
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Max),A,25.62
