Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.63
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,124.38
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00536
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0746
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.027760000000000003
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-66.44
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-144.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.81
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.23421
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72418
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61779
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,158.13
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8385
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82885
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8204
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,176.81
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14226
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00029
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11647
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-77.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-88.63
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.56
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.15639
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05205
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5191899999999999
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74731
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91293
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99084
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96561
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98181
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-51.94
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,42.81
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12496
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03911
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.127
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-75.56
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8427100000000001
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.19368
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77661
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-46.19
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7785
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.31926
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.36587
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96527
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99347
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-64.19
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.93
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15233
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05345
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08885
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.62
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8924200000000001
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53378
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.53933
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.69
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77813
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.76199
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95084
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,58.88
