Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95666
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.37
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-122.94
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07655
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10542
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10024
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.75
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96832
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5342899999999999
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72207
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,154.44
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77108
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8768299999999999
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6798
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9606
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97852
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,146.19
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-154.19
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01128
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.07103
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1133
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-137.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-137.44
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.5797100000000001
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5546800000000001
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62066
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-149.81
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,167.38
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8775299999999999
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.51437
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8665799999999999
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93857
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97879
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-92.56
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-111.25
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.37
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0548
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.05193
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20897
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-108.13
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.94
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.10152
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5368
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9068
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-86.25
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,163.62
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8591
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.006640000000000001
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8508600000000001
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,24.44
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,160.87
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06249
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03758
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12859
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-160.13
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-117.31
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.6562399999999999
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.34008
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8587
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
