Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-33.87
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,152.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85565
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.46041
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.54156
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99512
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.25
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.44
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-88.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06197
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05214
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04237
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-135.81
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.47143
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81329
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90311
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,177.25
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8209200000000001
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.72665
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8968200000000001
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96521
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97443
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98972
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.07
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06221
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11269
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16225
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-101.19
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.0988
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84204
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-168.69
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77563
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.40151
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.78482
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95755
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.19
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10738
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2054
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12966
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-59.06
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89731
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87326
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.39351
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.94
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,151.19
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71435
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83734
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.72311
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98148
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99246
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.69
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.94
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0566
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15383
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07543
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
