Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8233
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80581
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7058399999999999
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-35.5
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,120.69
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79657
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.43069
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.40514
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9874
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99152
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.62
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-52.12
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,82.63
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0742
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05083
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06316000000000001
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-108.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.09538
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7532300000000001
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8816200000000001
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,121.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79513
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94189
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.40243
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98755
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99039
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.31
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-83.75
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00893
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01128
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15904
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86203
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86664
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82873
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,170.69
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8643799999999999
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7579899999999999
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.14647000000000002
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98563
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98828
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,134.56
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04427
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05061
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13457
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8950799999999999
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95599
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90304
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-52.5
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8453299999999999
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95203
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.20977
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99606
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
