Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-84.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-167.12
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13161
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10066
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05385
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88766
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96313
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8657799999999999
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80105
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.76776
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9975
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,105.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,110.62
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,41.13
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.63
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,47.06
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03078
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17739000000000002
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23757
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85229
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94168
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91598
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76837
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77945
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98053
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96225
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-132.44
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04607
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2976
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.11681
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.19
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54784
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96677
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67495
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,58.81
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86279
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95239
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.43355
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,21.75
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.63
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92612
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9577
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Min),A,85.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Max),A,90.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.69
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.81
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06554
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01616
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06365
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94656
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88003
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83026
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86767
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6413800000000001
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,103.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,104.38
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,116.25
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,122.38
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.0
