Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97391
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.5
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,74.56
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04121
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14907
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22878
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-91.19
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.00472
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96112
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96735
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85126
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97812
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96381
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,117.38
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,121.5
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98538
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-174.87
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.19
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,164.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08309
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23952
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.10033
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-103.87
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90838
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98834
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.16990999999999998
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-43.19
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,105.63
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89569
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.39541
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.19731
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98532
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98114
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99002
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.56
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.63
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08467000000000001
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.4128
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0544
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69512
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-84.31
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84857
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.07967
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95819
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98883
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,136.31
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,138.56
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-143.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10811
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11925
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.008159999999999999
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.88
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-96.88
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90359
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5320699999999999
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.07567
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-58.87
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92471
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.25566
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.03
