Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9617
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97287
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,140.12
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-123.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.94
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07854
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03038
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18456
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-119.62
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5957
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.35161
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88928
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83011
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.59588
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99496
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98727
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.06
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-55.37
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,110.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00905
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09459
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06966
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-77.94
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.69
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56533
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.12859
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76593
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94769
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.5323100000000001
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9946
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,96.5
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98474
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,74.94
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.63
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,48.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02632
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18227
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04506
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.44
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.69
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.33489
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.935
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56457
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.56
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.81
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76742
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8118
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75476
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94925
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-125.25
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,39.69
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19338
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.025960000000000004
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24858
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-53.94
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8123100000000001
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4678
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94772
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
