Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87375
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94443
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97424
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98682
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.06
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12142
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00362
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.36407
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93158
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8270200000000001
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-164.06
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78027
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7531100000000001
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.55425
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,98.25
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.25
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95868
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.56
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20662
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17675
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19429
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8803700000000001
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94174
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69384
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-49.88
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,125.38
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86526
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.39953
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.24526
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,34.87
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.06
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23159
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12639
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12471
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91318
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8117
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84991
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,102.75
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98972
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99063
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.87
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,109.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03236
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09395
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22621
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8685
