Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90341
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88992
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83673
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92013
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99109
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98999
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,108.94
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21605
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26418
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03215
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9003
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8385299999999999
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.94
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84457
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96484
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81906
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,99.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,99.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97971
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98691
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.69
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-82.69
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.44
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06886
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14504
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33126
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85196
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90597
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9483
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9487
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8957200000000001
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,100.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,100.12
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99362
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96841
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.94
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,153.94
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07231
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32204
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07359
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.75
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92425
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94052
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54665
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93051
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90149
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8717600000000001
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-107.63
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15288
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10863
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01167
