Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90036
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8796700000000001
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63427
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.927
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78866
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88074
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98035
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.63
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04384
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1425
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22368
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92007
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8508899999999999
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84906
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8824799999999999
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99814
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,106.88
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98828
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.19
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09212
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17052
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09087
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89361
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90509
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78994
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78354
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91504
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97897
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.44
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.44
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20272
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12892
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23577
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87854
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76794
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92645
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8165600000000001
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99884
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,117.12
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,117.12
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98596
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,9.0
