Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.06
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17751
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26424000000000003
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00676
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86206
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76342
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93545
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76318
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93564
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,89.75
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.81
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,26.75
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.85739
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8435
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8598299999999999
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.5
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,109.19
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00645
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05696
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00465
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89551
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82257
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86111
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8052600000000001
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95673
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93201
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96527
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01332
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35253
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20998000000000008
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8774700000000001
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8264100000000001
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.13
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74936
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96182
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91608
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,126.25
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,126.62
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.38
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16063
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11974
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22979
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8536
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8374299999999999
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93606
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82736
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9097
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
