Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,111.75
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99548
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-119.31
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-52.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-100.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01787
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10405
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01039
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86624
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8076800000000001
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91403
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8327600000000001
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90362
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,94.75
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,95.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96677
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.44
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17375
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12639
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13277
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86526
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8694700000000001
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9339
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,104.38
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,105.62
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97617
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99585
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-132.13
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01799
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17464000000000002
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17351
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.13
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8517399999999999
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7077
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8654799999999999
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97473
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96313
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95441
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.69
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.69
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08995
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15148
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12187
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85559
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93863
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8532700000000001
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93918
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9711
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
