Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95508
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97693
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,67.69
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10619
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1779
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12612
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89374
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87366
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8541200000000001
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91077
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98398
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93771
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,61.62
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04097
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25978
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17912999999999998
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92602
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84616
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86255
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8555299999999999
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.75
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99182
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99707
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.75
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-142.31
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2004
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0638
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21294
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99152
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94766
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68179
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9039
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94977
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,105.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,105.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,113.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,113.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.62
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99734
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99512
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1826
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18877
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16194
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99036
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7767
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92941
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,49.75
