Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76336
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8957799999999999
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,104.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,105.12
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,104.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,99.75
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,100.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.88
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97833
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.56
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.69
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26033
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0652
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06947
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77005
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90445
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8297700000000001
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89075
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94607
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,88.5
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97394
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99271
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.56
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-164.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.248
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04182
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09007000000000001
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8252200000000001
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90249
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80792
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85959
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95383
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94443
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.94
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.56
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,60.13
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04866
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10423
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01939
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95117
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8465600000000001
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91333
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93103
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93014
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95523
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95532
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97781
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9874
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11223
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1856
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22866
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
