Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8728600000000001
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80597
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75161
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76748
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86361
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93585
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95358
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.37
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,159.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04631
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08229
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02309
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.06
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8608399999999999
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84982
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74542
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79565
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94824
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.62
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06169
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21666
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18224
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82181
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8942899999999999
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7680899999999999
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83819
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82309
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92361
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.06
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14778
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06587
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1248
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8387100000000001
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95993
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8917200000000001
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81347
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87515
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93469
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94525
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97797
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Max),A,20.75
