Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-107.5
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-84.13
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00932
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11406
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07311000000000001
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81973
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96298
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92895
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79596
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87759
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9462
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95969
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.19
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,50.88
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06059
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07213
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07131
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82132
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94748
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84854
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.87
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75064
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86856
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95969
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.94
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0472
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08292999999999999
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08666
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8179
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96509
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85855
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.63
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74533
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91156
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-115.69
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-86.37
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,150.37
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09014
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09926
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00978
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81515
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90198
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82211
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89175
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94583
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.38
