Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95261
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-157.81
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05623
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07356
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03636
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8331
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96423
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86755
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84659
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8557100000000001
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.936
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94363
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98358
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97189
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-103.87
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-127.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03209
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2394
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07881
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83499
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97037
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84244
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7781600000000001
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85934
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93176
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97427
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97675
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-114.25
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.06
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,144.62
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.04085
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11339
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0273
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84399
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94961
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86871
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73407
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87921
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94192
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-124.94
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.44
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02358
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00237
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12508
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87271
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96408
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85785
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7581100000000001
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8547600000000001
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96884
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
