Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84057
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87875
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96301
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97028
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97827
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,164.62
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15044000000000002
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11385
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06777000000000001
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84805
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96716
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91952
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76617
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89441
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96509
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95563
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,54.13
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20742
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03932
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07213
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8367899999999999
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89279
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-42.81
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.65875
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8909600000000001
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99509
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95691
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98132
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.81
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-117.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13230999999999998
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07463
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03996
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8331
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89999
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76162
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8505799999999999
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96313
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94156
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99274
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.44
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-57.56
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,89.75
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10915
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20455
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02806
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
