Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8297700000000001
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97284
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8629399999999999
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-42.38
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.65704
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84057
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95727
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97623
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.13
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06215
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16442
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03084
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88556
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96738
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87256
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77353
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85513
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95431
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97894
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,113.25
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07555
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1892
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18459
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8770100000000001
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90036
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83478
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90988
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96533
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.13
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95642
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.25
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.06
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-146.25
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04909
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20711
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03099
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83615
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8979799999999999
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95425
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85211
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94491
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94754
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95785
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,39.63
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,98.06
603909,Grove Estate Steynton,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
