Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.18
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02126
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14403
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07866000000000001
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92508
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95621
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8608100000000001
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87839
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85806
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95068
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95627
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.06
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.56
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07381
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11476
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14354
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8704200000000001
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96738
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8696
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91675
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8925799999999999
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98346
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95044
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96518
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.06
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,135.31
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-115.25
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1078
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09105
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0612
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95511
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8742
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81024
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8928799999999999
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96408
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97833
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1379
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09761
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.05168
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97119
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96002
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8491799999999999
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8337399999999999
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92535
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96381
