Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94244
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96719
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05843
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02843
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0699
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95254
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91199
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8998700000000001
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94018
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97223
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93445
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96817
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96802
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.81
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,30.5
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03682
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24669
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06676
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91293
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91009
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8345299999999999
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93237
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96771
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,155.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0605
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15975
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19603
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92203
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87985
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86682
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91843
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97058
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96713
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96014
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96765
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,61.81
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.19
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.109
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14653
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10158
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91012
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91769
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
