Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80478
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89328
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96802
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98392
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,91.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.37
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.004070000000000001
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04314
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.026660000000000003
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95492
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8647100000000001
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79052
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.871
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97607
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.56
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12584
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1841
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18376
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8992600000000001
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95413
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92355
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83139
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8861100000000001
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95349
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97327
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.56
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-129.13
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06004
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18395
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10488
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94012
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97232
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91077
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88589
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92465
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95718
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97348
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96246
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,80.06
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.69
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.007490000000000002
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26113000000000003
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00548
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
