Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86798
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8930600000000001
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89279
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96927
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95737
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9696
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96063
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-103.06
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08363
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19701
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09255
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93677
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91269
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8563799999999999
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8871700000000001
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95779
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98022
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11238
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27449
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12416
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96103
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99399
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92859
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96207
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87845
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97379
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,61.62
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9664
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96484
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96884
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21389
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19869
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0482
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9855
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91022
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85193
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93991
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96423
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96069
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96869
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Min),A,20.12
