Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.75
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-88.37
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15342999999999998
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10393
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0609
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98117
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92917
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8944700000000001
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93368
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96371
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9693
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96698
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.94
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06896000000000001
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1642
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05104
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92532
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93265
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8872700000000001
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95077
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98071
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97018
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.06
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07893
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29357
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06484
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92514
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93957
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8653200000000001
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91849
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,120.62
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,120.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,120.75
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96234
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9538
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,52.31
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.44
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16069
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26326
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14617
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92773
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97122
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93198
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90723
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96271
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97595
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,87.12
