Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97253
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96695
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.06
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.37
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,97.44
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12779
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18413
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0901
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93039
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92386
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8716700000000001
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,100.62
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97574
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.69
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06992999999999999
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20558
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22597
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96945
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94583
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86761
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90735
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98206
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96539
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-129.63
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18071
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23876
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05635
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96249
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97607
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94891
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88534
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96603
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,95.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96802
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.69
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.31
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16704000000000002
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19399
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13613
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95749
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95233
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96054
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94516
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
