Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,76.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,20.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.5
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13660999999999998
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15605
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14955
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99454
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97784
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95099
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8964799999999999
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9393
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99191
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,100.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95746
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96719
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,53.56
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10701
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22976
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10762
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92215
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9371
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87903
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99234
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,112.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,112.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13323
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29674
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17574
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89725
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98422
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91446
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8899799999999999
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95184
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99609
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,104.75
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,105.12
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,93.12
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96558
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96591
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.82
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.69
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.31
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14897
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13582
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00999
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90692
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97781
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91553
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.62
